Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.12
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.25
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.69
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86893
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86987
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.5722
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.81
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82269
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78357
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81039
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.12
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.94
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8714
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89422
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66632
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.69
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.44
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81247
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77456
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79947
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,24.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.94
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.25
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94607
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81939
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6289
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.44
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.19
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.19
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74774
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70202
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78283
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.08
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.11
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.25
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.19
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.75
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90335
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91669
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58062
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.63
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80404
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76339
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83832
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.38
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8966
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84488
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79083
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80316
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76141
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79803
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.94
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.31
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94257
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90546
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.57507
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.56
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80352
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76095
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78805
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,32.25
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.18
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.93
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95315
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8909
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82657
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
