Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.43
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80612
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76715
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83789
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.68
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.13
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89963
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87445
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69314
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.63
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.31
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81286
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77072
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83899
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,24.25
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.75
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.69
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.19
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89383
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79629
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81787
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.07
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.56
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81433
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76962
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81094
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.75
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.75
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90622
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82785
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.62261
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.81
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80255
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72869
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80661
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.12
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.75
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8977
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86743
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84311
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.56
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8088
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76117
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84048
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.75
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.75
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.75
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94534
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94794
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.60494
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.69
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.19
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.93
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81082
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75958
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84335
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.69
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.44
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96362
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75909
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72256
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.25
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.25
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80359
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72262
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79605
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
