Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,21.88
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.25
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.62
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96622
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83792
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.55895
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.57
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.56
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80566
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7637
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8081
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.63
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.94
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88745
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83581
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78732
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.07
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.31
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81176
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76892
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83795
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,26.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.5
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.44
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8876
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96255
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76376
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.56
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.69
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80551
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73983
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84393
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.63
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.81
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.81
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96728
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97409
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85013
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.88
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.87
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.5
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.5
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82538
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76309
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85415
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,39.88
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,39.88
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,47.62
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,47.62
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.94
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.44
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93802
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86935
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76812
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.38
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8164
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71643
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80667
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,34.62
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.69
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95883
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92111
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83841
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.31
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.69
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.19
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83636
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76458
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83838
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,37.5
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.37
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.38
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
