Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95398
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96194
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85867
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81863
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75656
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84634
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.13
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9574
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96542
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83825
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.75
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82373
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71838
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80859
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,44.25
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,44.25
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.06
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.87
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93567
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94849
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73687
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.37
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.06
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81228
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7586
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84433
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,35.88
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.19
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97824
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92663
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83835
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,45.12
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.88
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.13
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.62
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81207
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75979
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86242
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,53.12
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,32.12
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.13
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.31
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94784
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93191
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78161
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.81
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81326
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71722
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81216
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.19
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.13
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93219
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95669
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89364
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,32.12
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,32.25
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.12
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.12
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.37
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.44
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82681
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75708
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85605
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,39.88
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,33.88
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,17.75
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.06
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.94
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93274
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89917
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82367
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.25
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.44
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.69
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82577
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75668
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85415
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
