Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.94
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.5
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97992
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91766
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8186
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,58.12
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,58.25
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.25
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.31
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.06
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81024
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72491
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82519
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,66.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.31
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.19
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95541
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93771
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75766
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.88
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,32.88
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.38
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.19
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.56
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81045
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75885
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85534
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.12
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.82
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.936
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91348
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77661
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.38
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.37
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81588
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76043
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82928
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,38.5
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.44
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98013
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90979
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91437
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,57.5
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,57.62
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.62
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.31
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81784
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72403
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83212
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,33.75
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,33.75
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.69
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94614
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94137
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90231
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.75
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,37.88
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.88
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.56
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.75
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.31
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.824
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76263
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86252
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.06
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94665
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98556
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91614
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,55.62
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,55.62
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.62
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.69
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83441
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76678
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82995
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
