Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,64.62
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.81
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.69
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9881
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93573
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85165
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,66.75
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,66.88
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.88
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.87
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.69
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82089
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76657
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82773
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.12
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.19
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98553
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94873
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90207
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,54.25
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,54.62
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.31
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81366
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76312
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85702
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,38.12
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.63
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.44
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97546
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97504
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8674
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,48.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,48.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,43.38
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.63
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82052
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76504
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81634
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,52.5
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.75
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.62
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9592
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90283
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91077
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.75
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.75
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.81
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.69
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8201
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76544
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94064
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,46.5
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.37
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97409
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96378
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90396
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,49.25
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,49.38
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.38
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.06
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81073
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76306
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84225
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,57.25
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,44.25
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.44
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.69
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.88
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96963
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95019
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93954
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,45.12
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.12
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83279
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76913
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81469
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.69
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96719
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93198
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92566
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,45.12
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,45.25
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.25
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
