Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.81
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.69
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8378
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77334
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81479
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,34.62
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.06
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.5
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9729
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96054
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88357
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.88
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.62
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.06
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81909
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73504
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8703
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,53.12
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,40.38
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.69
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97494
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95068
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85486
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,44.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,49.12
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81158
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7684
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82647
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,57.5
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.19
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.25
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95349
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94873
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87448
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,37.38
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,37.5
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.5
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.44
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.06
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82174
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76706
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83331
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,45.38
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,37.75
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,37.75
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98068
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94635
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93085
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,58.38
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,58.62
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.56
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.69
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81668
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73019
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86105
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,39.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.13
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.81
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.94
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97696
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9472
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84298
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,51.25
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,51.38
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.25
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.75
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.5
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83163
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77435
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82803
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,59.25
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,38.75
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,38.75
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9902
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92526
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88971
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,67.62
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,67.88
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.75
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82498
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76065
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81271
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
