Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.88
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98941
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94617
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87793
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,67.62
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,68.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.88
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.12
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.19
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83252
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71783
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84186
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,76.62
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.69
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.81
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97537
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98566
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89014
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,50.62
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,50.75
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.75
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,69.12
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,69.38
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.25
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.37
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.06
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81039
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75982
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82498
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.82
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.38
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.983
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98508
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87665
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,52.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,57.62
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.25
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,49.12
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,49.62
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.38
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.13
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80554
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75802
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8215
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,59.25
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.37
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98767
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99084
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89834
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,56.75
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,60.75
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.75
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,56.38
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,56.5
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.56
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80359
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72094
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85721
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,69.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.06
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98999
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95288
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9823
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,76.62
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,77.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.88
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.07
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.5
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81982
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77148
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81979
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,43.88
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.25
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98999
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97549
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93329
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,72.38
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,72.88
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.75
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.75
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.56
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.56
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81418
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76397
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82016
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,81.12
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,44.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.25
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.88
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99249
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99655
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97809
