Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,79.88
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,81.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.25
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,78.62
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,78.75
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.75
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.37
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.69
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80676
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75952
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83853
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,89.25
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,88.25
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,88.38
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.81
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99069
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94858
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99179
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,71.5
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,71.62
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.62
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.88
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.5
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.75
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82104
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75882
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79074
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,46.25
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.75
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.25
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9874
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97638
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98584
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,50.12
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,51.38
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.62
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,41.38
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,41.5
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.5
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82043
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75802
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80139
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,59.62
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,50.62
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,36.62
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98062
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97171
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98145
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.38
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,41.38
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,41.5
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.56
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.06
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81381
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76123
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83514
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,34.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.75
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.38
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98672
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9574
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83261
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,53.12
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,53.38
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.25
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.25
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.88
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.13
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80829
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76025
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80438
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,61.38
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98697
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96976
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84842
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,54.38
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,55.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.75
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,40.12
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,40.12
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.12
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.5
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.57
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.56
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81839
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76831
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83026
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,49.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.5
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9888
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9154
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90216
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,59.75
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,59.88
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.75
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.87
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.87
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81018
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76367
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84302
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
