Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,18.62
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.12
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97314
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97211
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92767
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,43.25
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,43.38
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.38
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.63
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79898
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71612
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80645
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,53.62
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9715
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98166
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88348
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.12
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,52.62
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,52.75
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.62
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.37
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.37
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8222
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79336
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.807
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.38
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96994
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98123
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86285
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,53.38
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,53.62
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.19
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.63
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83575
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78531
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84421
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.5
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.5
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,61.75
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,62.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,23.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.69
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.07
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.87
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98416
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93338
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95911
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.88
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.5
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81759
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73538
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80194
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,53.12
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,26.12
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.94
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.63
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98846
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96985
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97659
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,49.5
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,49.88
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.62
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.81
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81476
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78167
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79782
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,44.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99332
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95166
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97519
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,76.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,76.12
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.5
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.81
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80304
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77774
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83337
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,83.75
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,83.88
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,24.62
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
