Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.5
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9848
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92435
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88388
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,53.88
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,54.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.88
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.5
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.19
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8226
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73071
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79345
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,61.88
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,61.88
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,32.12
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.87
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.5
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99136
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93121
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85995
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,61.75
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,61.88
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.75
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,8.12
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.69
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80404
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77716
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7959
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.38
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.06
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98795
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9635
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79782
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,55.25
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,59.38
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.38
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.88
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.88
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.31
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8186
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78152
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81765
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,63.12
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,67.38
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,41.38
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.88
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99374
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98318
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83835
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,62.5
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,62.75
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.62
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,45.5
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,45.75
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.56
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81817
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73523
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79776
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.13
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.43
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99014
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94833
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72241
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,53.25
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,53.5
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.38
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.25
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.25
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81024
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7752
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78161
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,61.62
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,33.62
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.62
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.12
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.06
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99335
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92273
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86221
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,65.38
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,65.62
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.75
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.56
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80267
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77935
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81167
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,73.62
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.63
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99423
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97293
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78732
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,69.5
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,69.5
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.63
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
