Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.19
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81534
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77523
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78094
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.13
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.06
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97751
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94913
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78647
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.62
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.62
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.06
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80719
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77121
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78634
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,48.25
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,34.88
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,34.88
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.25
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97601
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98257
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6798
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,37.25
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,46.12
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.38
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.75
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8201
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77725
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81366
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,45.25
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,55.12
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.56
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.75
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98758
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9873
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77661
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,50.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.25
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,56.12
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,56.12
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.12
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.56
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.87
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81387
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77691
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78582
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,58.5
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.5
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.31
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96188
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93042
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83731
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.81
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81317
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78042
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80233
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,33.75
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,31.5
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.94
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95492
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98581
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81353
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,46.88
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,47.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.38
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.75
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.13
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81091
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77548
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83163
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,32.88
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,55.75
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96628
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97485
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84897
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.62
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.38
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.38
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.5
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.75
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81274
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77176
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79107
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
