Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,45.12
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.12
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.81
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91733
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82675
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96161
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.75
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.25
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8135
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73169
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79123
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.69
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.06
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99124
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96872
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96915
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,56.5
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,56.75
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.62
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.94
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.75
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81353
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77557
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82425
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,64.75
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96567
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9697
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9512
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.81
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.25
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80319
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76501
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79181
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,36.62
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.06
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97382
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91022
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8417
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,44.62
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.75
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,46.75
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70587
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64529
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.67834
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,40.62
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,32.62
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,4.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.56
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.25
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97696
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90701
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96411
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.88
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.81
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.06
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,44.62
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.6806
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66687
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71017
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,42.38
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,27.75
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.75
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.5
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.5
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96323
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85434
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98175
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.38
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.5
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.31
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68832
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71075
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70053
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.38
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99582
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94086
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99213
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
