Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,65.62
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,65.62
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.62
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.31
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.88
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69003
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69375
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70364
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,37.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,44.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,44.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.88
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.81
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99454
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94989
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99103
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,63.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,63.5
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.25
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.62
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.81
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68515
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71853
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89841
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,72.5
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,72.88
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,39.38
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,47.75
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.06
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.5
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97763
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93979
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81372
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.75
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.88
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.88
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.12
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.12
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.12
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.18
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.94
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69323
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71493
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69305
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,40.62
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9805
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95166
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82901
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,35.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.62
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.5
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.44
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68664
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68695
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69873
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.25
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,44.38
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,38.25
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.5
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99173
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97064
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79525
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,55.25
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,60.12
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.25
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.38
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.62
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.44
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.88
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.81
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68884
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70776
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69546
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,69.62
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.56
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9783
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91702
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98413
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,36.12
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.19
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.81
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68869
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7163
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69754
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,44.88
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,45.38
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,33.25
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.5
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.38
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96179
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96887
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80896
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.12
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.12
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.31
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.5
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.81
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69033
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68804
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71954
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
