Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,44.12
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.81
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.37
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.62
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9866
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95682
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75479
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.88
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.88
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.62
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.19
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.25
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69808
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72717
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72503
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,44.38
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98383
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96799
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91882
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.38
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,46.5
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.81
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.06
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.94
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69876
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72839
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71829
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,55.75
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,47.88
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.88
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.13
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97748
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98135
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95657
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.69
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.38
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.5
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7236
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70282
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72619
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,44.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,52.88
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,52.88
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,28.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,8.69
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.38
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95465
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97436
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74295
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.31
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.25
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.37
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72662
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7369
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7464
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,43.38
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98633
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99017
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83136
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,42.12
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,42.5
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.38
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,59.12
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,59.25
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.12
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,44.75
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.69
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70889
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73144
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71597
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,71.62
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,2.88
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99255
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97946
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80581
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,61.25
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.12
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.88
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.88
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,44.5
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.75
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.38
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.71032
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70993
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88818
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,71.12
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,28.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,3.32
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
