Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.32
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99149
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96945
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76037
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,52.12
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,52.62
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.38
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.38
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,31.38
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.38
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.62
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.69
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.62
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.12
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.6987
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7341
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74002
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,62.38
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,43.88
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.56
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.75
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99017
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94986
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95734
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.5
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,47.12
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.38
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,44.75
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.69
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,44.06
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70471
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73513
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71695
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,57.25
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,42.62
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,42.75
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,25.88
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.44
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.31
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99072
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92032
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97974
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,50.5
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,51.12
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.75
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.12
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.25
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.31
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70526
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73733
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73623
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,2.69
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.37
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99051
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92148
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83282
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,58.88
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,59.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.44
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.44
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.31
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69882
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73434
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73455
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,69.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.31
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,14.75
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98499
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98074
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88531
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,41.12
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,41.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.88
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.44
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.31
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,44.44
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72418
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73648
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71109
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,58.12
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,23.25
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,9.75
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98746
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9834
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97351
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,45.25
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,46.38
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.88
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.62
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.62
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.62
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.56
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72546
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73404
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71649
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,56.75
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,23.69
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9779
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97137
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85071
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.38
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.88
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.31
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.12
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69836
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72576
