Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72766
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,49.62
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.32
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.19
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.19
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97717
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94043
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97784
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.12
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.12
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.88
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,44.94
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.6954
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73031
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70794
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,47.62
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,46.25
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,31.38
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.75
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,4.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97894
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96667
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96735
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,36.62
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.12
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82434
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81927
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80859
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,45.5
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,45.75
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,46.38
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,47.12
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.31
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.94
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98135
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98273
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9162
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,39.12
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.25
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.44
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.63
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82254
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82278
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82751
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,47.5
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.69
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.81
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96387
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90091
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9541
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.31
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8454
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82541
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80081
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,43.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,43.12
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.5
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98972
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95758
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9509
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,73.88
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,74.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.88
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.87
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83124
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74362
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80343
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,82.62
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,43.38
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.63
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97845
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96417
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88351
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.75
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,38.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.88
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.25
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.93
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.19
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83102
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79071
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82959
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
