Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,46.25
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,42.12
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.56
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.56
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9603
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87225
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86865
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.87
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.56
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81961
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78705
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84021
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,26.62
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.37
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95007
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97794
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79623
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.62
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,36.12
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.88
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.63
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.19
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80224
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70202
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78555
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.73
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.52
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.87
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.69
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94907
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94553
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7333
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8016
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74948
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83377
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.37
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,1.38
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94452
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92834
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97867
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.75
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.06
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.44
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82638
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75409
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85061
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.88
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.56
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.88
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98666
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86606
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7247
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.25
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.25
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.44
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81384
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7102
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8172
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.19
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.69
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.19
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97131
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91077
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98148
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.75
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.88
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.69
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.87
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.5
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80639
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74969
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84735
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,27.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.37
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.75
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92889
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85196
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78714
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
