Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.12
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.12
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.12
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.69
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.81
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81582
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75491
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83081
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.37
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.63
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.25
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96295
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92154
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81411
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.63
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80996
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75491
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81457
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.63
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.94
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9667
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96069
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61752
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80887
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75348
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8454
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,33.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.44
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97494
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97781
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80856
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,32.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,6.38
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.13
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.37
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8041
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74652
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83871
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,40.38
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,36.75
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.31
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.5
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94449
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88989
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58025
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.13
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82254
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75131
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79413
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.13
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.25
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93677
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96255
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76147
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.5
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80374
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74835
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81787
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.44
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.44
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93848
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90451
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70858
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.44
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.87
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80435
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75164
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82666
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
