Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.5
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8316
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97354
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74734
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.88
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.07
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80847
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76062
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79965
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,31.88
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.38
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.88
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88241
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85284
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76812
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.44
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.56
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80706
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72036
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82809
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.81
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.44
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86538
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68185
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65176
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,4.75
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,4.75
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.75
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.31
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.13
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.69
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79788
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74578
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83984
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.72
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.31
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.69
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.62
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83221
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70166
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72601
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.87
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79995
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74108
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80044
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.42
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.31
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.31
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.38
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91733
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7521
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61459
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.18
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81292
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71411
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84866
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.75
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.69
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.13
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.25
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91138
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71856
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61883
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.56
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.44
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80206
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78509
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84802
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.86
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.12
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.31
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.81
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80996
