Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70929
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68521
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.25
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79849
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78576
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80401
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.42
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.5
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.06
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91791
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77227
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64678
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.25
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80166
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70388
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85385
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,26.25
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.13
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.69
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-51.32
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92969
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7427
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.51601
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,4.88
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.69
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.75
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80789
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74743
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84634
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.13
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.94
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.13
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93716
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69845
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71292
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,4.62
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,4.75
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.75
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80865
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75183
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80862
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.75
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.06
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95471
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75125
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61273
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,4.25
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,4.38
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.38
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.31
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.5
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80945
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71173
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8096
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,36.25
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.68
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.31
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.69
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87829
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94549
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7286
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.06
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81872
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75036
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84686
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,23.25
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,31.25
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.87
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.38
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.63
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90149
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8063
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61126
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82046
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7492
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8023
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
