Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.89
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.92
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.53
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.94
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.81
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9556
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82177
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81784
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.06
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.37
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8041
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70324
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78173
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.41
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.31
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.13
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91949
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78668
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65451
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.37
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81408
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74115
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9534
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,28.62
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.44
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.68
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.87
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92486
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63366
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88785
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.25
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.12
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.56
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80847
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7445
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7933
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.62
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.25
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86166
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78396
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65521
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.13
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80615
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74646
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7973
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.63
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91666
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75656
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8457
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.19
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.63
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.19
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7998
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74389
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83255
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.56
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.13
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.38
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94818
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7467
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61251
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82065
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75073
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79669
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.25
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.86
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.62
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
