Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.69
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.56
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93024
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81961
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64904
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.5
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81491
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74673
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81448
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.34
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,29.5
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.5
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.81
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.75
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89908
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75366
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6325
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.37
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.94
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.75
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79409
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74524
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83764
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.06
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.81
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9552
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74722
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.60436
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.94
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80117
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74612
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81964
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.12
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.42
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.64
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.56
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.19
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74643
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94226
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.62676
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.56
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.75
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80502
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74487
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94611
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.05
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.7
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.06
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.5
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86453
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94491
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63821
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.06
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.13
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79825
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71017
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85318
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.83
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,31.62
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,31.62
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.94
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84802
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81616
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82794
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8016
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74188
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80923
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.08
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.53
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.75
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89334
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87408
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91824
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
