Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.31
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80633
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75369
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81534
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.88
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.5
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.94
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80734
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83883
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82245
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.44
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.81
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8226
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71533
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84781
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.75
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.94
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90488
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80099
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70938
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.31
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82425
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74795
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8013
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,26.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.94
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.931
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93567
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74057
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.25
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.56
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.5
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80191
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74783
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81387
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.81
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.31
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94473
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83453
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68875
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.75
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.81
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80819
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70956
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84921
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.69
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88513
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97885
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71844
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,39.5
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,39.5
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.81
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80392
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75119
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80194
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,48.5
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.12
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.62
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.81
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87964
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84656
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.62814
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.63
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81115
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.755
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80545
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
