Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.88
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.81
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.25
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85541
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79809
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72741
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,6.38
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.81
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.13
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81134
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71698
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84262
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.06
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9602
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94543
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68521
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.38
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.5
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.5
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81421
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75421
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80874
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,42.38
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.63
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94443
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93344
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69409
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.12
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.25
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.12
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.69
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.44
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82583
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75216
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79367
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.43
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.88
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97644
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79974
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74566
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.38
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.75
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.25
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.25
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82818
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71221
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83386
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,22.88
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.75
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.38
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.5
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98181
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86648
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65451
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,42.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.5
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.25
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.25
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.25
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.13
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.31
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82248
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76959
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94821
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.31
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.56
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.94
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92694
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86023
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65451
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.88
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.19
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80633
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75833
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85586
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,24.88
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98184
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98334
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9682
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
