Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,47.38
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,47.5
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.62
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.75
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.62
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.13
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.06
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80591
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75854
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85623
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,55.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,53.75
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,23.25
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,23.38
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.31
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95077
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87778
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97787
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.75
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81381
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75491
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81497
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,35.62
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.31
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94797
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91699
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85705
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.56
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.13
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80072
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72076
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85647
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,36.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.63
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.81
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94104
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96667
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96155
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.37
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.31
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.19
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79718
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73889
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83755
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.12
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.16
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.91
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,33.38
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,23.88
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,24.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.62
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96237
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.897
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95175
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.25
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.25
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8041
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74768
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94211
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,34.62
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,34.62
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.63
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.56
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92914
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91873
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8548
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.88
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.62
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.87
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8034
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71008
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84881
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.25
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.38
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.75
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99139
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89194
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87622
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,66.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,66.75
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.88
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.25
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80896
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7575
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83322
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
