Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.19
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98645
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9201
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87387
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,60.5
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,60.5
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.31
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80978
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76791
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8049
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,68.38
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.31
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96558
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91604
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9498
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.25
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.25
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.63
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.12
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.93
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81769
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71655
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84054
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,30.75
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.63
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96735
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94565
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94931
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.5
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,47.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.75
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.69
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81894
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76596
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84723
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,28.25
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94424
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98202
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85202
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.62
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.75
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.62
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.62
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.75
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.75
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.69
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81839
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76565
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81424
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,41.62
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95264
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91086
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87195
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,36.38
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.38
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.44
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.5
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.19
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79355
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71115
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8493
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.28
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,43.88
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.44
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96664
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90951
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8038
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,44.75
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,44.75
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.75
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.19
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.13
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79425
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7471
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84079
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,52.38
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,52.5
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,30.75
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
