Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.75
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96231
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92102
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84768
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.25
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.38
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.38
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.37
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.87
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79379
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.751
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80826
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,47.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.75
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97247
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96368
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83795
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,52.5
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,52.62
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.62
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.25
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.5
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.06
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80026
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75335
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83499
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,60.25
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.94
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.5
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.81
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98663
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92752
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86029
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,68.12
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,68.25
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.25
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.69
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.31
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79388
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75772
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85013
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.94
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98407
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98315
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87359
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,69.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,69.12
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,53.5
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,53.75
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.62
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.57
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80728
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76577
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82446
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,76.88
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99124
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98968
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88141
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,86.25
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,86.38
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.38
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,68.25
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,68.38
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.38
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.5
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.87
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.31
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80963
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77063
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86188
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,94.12
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,77.25
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,77.5
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.88
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97586
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98425
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86578
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,53.38
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,57.75
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,56.5
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,56.62
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.62
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.07
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81387
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77005
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86658
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,65.5
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98102
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98059
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8692
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,67.5
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,67.62
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.62
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,56.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,56.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.44
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.87
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
