Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81082
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77166
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82846
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,65.62
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.06
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.81
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98791
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98679
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82196
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,75.75
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,75.75
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.75
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,65.88
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,66.25
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.12
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.19
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.37
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80526
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76852
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82943
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,83.62
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,83.75
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,19.25
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.37
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97604
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99103
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86313
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,55.75
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,56.12
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,75.88
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,76.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.88
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.69
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.75
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80914
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73175
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87012
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,86.5
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9747
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.983
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84454
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,55.5
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,55.62
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,59.62
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,59.75
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.62
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.13
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.44
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80197
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76461
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82409
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,63.25
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,68.5
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96179
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99054
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87189
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,42.88
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.88
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,79.62
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,79.62
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.62
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.44
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.19
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80752
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75409
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82989
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,50.88
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,88.75
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.25
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97388
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98959
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87805
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,50.88
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,51.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.88
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,71.25
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,71.25
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.25
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.5
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.5
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80826
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71987
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84677
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,58.88
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.25
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9646
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99319
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84927
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,49.88
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,49.88
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.88
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,87.25
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,87.25
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.25
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.87
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80865
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76349
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81241
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
