Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,57.62
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,96.5
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.75
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97626
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9917
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90777
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,55.5
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,55.75
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,75.88
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,79.12
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80804
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7597
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8121
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,63.62
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,88.25
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.19
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97766
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98587
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89404
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,54.62
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,54.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,60.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,60.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.56
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.56
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80679
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72195
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83795
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,71.12
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.88
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.13
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.13
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98322
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98944
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90072
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,59.5
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,59.62
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,73.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,73.12
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.44
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8136
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74865
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84726
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,67.75
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,81.88
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.56
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97931
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98349
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94864
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,66.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,66.25
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,58.25
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,59.62
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.62
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.5
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8092
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76211
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8201
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,74.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.69
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.87
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98538
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99002
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96423
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,71.25
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,71.38
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.38
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,65.88
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,66.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.25
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80127
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71405
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86038
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.81
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.81
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98755
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99106
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98514
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,69.62
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,69.88
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.62
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,71.5
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,71.75
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.62
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.88
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81158
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75814
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86343
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,78.12
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,80.75
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,41.12
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,41.38
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.94
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.75
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98608
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99042
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98734
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,69.12
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,69.38
871328,"LAKESIDE,BARTON",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.25
