Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,118.62
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,118.88
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.12
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99524
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99606
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89111
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,103.12
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,103.38
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.25
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,102.5
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,102.75
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.62
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.94
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.37
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79947
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7192
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85702
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,111.25
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,111.38
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,113.38
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.25
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.94
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.992
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98468
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90201
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,72.88
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,74.38
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.38
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,53.62
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,53.75
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.75
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.87
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.69
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79825
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75415
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85296
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,82.62
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.88
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98947
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98523
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97586
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,66.25
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,66.62
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.38
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,55.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,55.88
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.88
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.81
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82174
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77627
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82385
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,64.5
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.38
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98477
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98489
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89859
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,51.25
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,51.62
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,53.5
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,53.75
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.62
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.44
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.69
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82419
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72232
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79718
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,59.75
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,63.88
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,64.12
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.81
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98767
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97647
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97278
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,68.12
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,68.75
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.25
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,54.75
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,55.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.56
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81469
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78717
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81103
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,76.75
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.12
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9805
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98712
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84265
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,48.25
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,49.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.62
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,66.75
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,78.38
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.62
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.31
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81787
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7799
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79922
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,86.62
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,17.88
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.12
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
