Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98999
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98837
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97479
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,59.75
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,61.12
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.38
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,64.88
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,65.12
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.38
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81909
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73645
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78982
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,74.88
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.62
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95441
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98486
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80948
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,34.12
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.12
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,59.62
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,59.75
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.75
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.38
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.87
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.63
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.75
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82937
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78903
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84552
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.12
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.12
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.12
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,41.88
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.06
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98517
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98276
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87567
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.25
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.88
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,50.62
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,56.88
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.25
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.56
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.44
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8197
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78921
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81262
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,58.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,65.62
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99487
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98584
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82342
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,91.62
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,91.75
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.75
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,57.25
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.63
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82016
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78643
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81909
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,99.88
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.38
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.81
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99426
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99442
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85785
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,74.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,74.25
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.12
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,64.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,64.25
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.12
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.75
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80801
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7771
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84457
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,82.25
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,17.88
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,1.12
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.87
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99359
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99274
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9527
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,78.25
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,78.62
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,71.75
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,72.88
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.25
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.13
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.75
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79617
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7734
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80664
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,80.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,27.38
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.69
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99301
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98639
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93698
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,83.25
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,83.5
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.25
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,56.88
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,57.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.19
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80511
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78231
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79843
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
