Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.06
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98569
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98859
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98624
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,61.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,61.25
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.12
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,60.38
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,64.5
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.25
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.69
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.13
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8045
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77639
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83282
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.25
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.38
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,73.25
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.5
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97375
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99356
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98834
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,48.88
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,49.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,80.62
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,81.62
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.12
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81323
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7716
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79934
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,47.62
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.69
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99057
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98959
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98587
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,64.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,64.75
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.25
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,64.12
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,64.88
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.62
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.69
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80346
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77539
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80285
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,72.75
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,38.62
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97375
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9866
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93335
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,35.62
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,56.38
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,56.62
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.94
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.37
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8041
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73962
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83514
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,43.88
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.69
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97012
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96344
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98254
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,36.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.75
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80801
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78561
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79712
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,43.75
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,36.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.19
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96997
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9476
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92883
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.5
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.5
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.62
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.62
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81384
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81366
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80429
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
