Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,42.88
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,24.25
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,24.38
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.5
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.82
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99265
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98566
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94226
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,59.88
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,60.5
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.12
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.62
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,44.75
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.62
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.13
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.5
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80911
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7832
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83661
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.19
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.88
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98633
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97827
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77139
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,59.62
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,59.75
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.62
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.12
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,8.62
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.62
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.56
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.75
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.44
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69042
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72055
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69967
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.5
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,4.5
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99002
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95425
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88922
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,61.62
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,61.62
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.62
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.88
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.31
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.5
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69461
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72454
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69848
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,42.75
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,42.75
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.69
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9899
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98166
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98563
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,74.25
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,74.75
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.38
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,31.88
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,43.5
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.12
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.25
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.75
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.94
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.94
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68563
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69351
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71817
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,38.25
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.31
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.81
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98889
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96857
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98883
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,44.62
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,44.75
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.75
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.12
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.25
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.38
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.94
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.44
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,44.06
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69412
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72323
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71444
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,45.62
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,45.62
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,40.75
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.69
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.25
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98032
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98404
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99484
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.75
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,47.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.88
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,48.12
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,48.25
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.12
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,54.38
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,54.5
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.38
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.5
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.06
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.12
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70117
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72793
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70367
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,56.38
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,66.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.06
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99399
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96457
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98477
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,81.12
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,81.12
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.12
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
