Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.94
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.56
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69766
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72253
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71933
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,90.38
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,90.5
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.06
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98187
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.974
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97668
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,54.5
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,54.62
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.38
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.44
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68386
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72338
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72055
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,62.88
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,50.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,50.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.56
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98712
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98825
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98584
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,69.62
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,70.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,59.12
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,59.38
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.25
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.81
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.62
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69277
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73092
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71667
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,78.5
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,78.88
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,71.75
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,41.62
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,41.75
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.56
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.13
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99246
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97894
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97379
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,69.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,69.38
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.25
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.62
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.62
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.62
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,47.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.38
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.94
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68856
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72613
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73059
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,78.25
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,6.19
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98813
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.983
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92404
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,60.25
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,61.25
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.62
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,48.75
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,48.88
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.38
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.31
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.44
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70535
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72494
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73623
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,71.62
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.06
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.94
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99664
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95007
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94687
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,70.62
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,70.75
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.75
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.69
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.06
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,44.38
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68588
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72805
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71109
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,80.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,80.12
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,40.12
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9953
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94482
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98013
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,71.12
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,82.25
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.75
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.81
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.31
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.25
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69937
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72705
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72827
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
