Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,91.62
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,32.12
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,31.88
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.62
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.31
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,2.19
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98383
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99316
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8967
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,48.5
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,60.12
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.62
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,56.88
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.75
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.5
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.5
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.19
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.5
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.81
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68862
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72161
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72888
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.44
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.69
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99677
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95962
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96753
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,86.12
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,86.12
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.12
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.31
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.44
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69052
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71798
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70083
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,95.38
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,37.25
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,28.38
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.56
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,1.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99002
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95709
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89288
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,54.25
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,54.5
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.38
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.75
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.75
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,45.94
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.5
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.06
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69335
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7207
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72595
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,63.5
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,37.12
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.56
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.56
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.5
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99771
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97543
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9642
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,93.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,93.38
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.12
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.75
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,47.19
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.75
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68185
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71994
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71743
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,102.5
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,41.62
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,41.88
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,25.62
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,25.88
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.19
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.31
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.38
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99658
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99118
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97421
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,91.12
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,91.62
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.38
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.12
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,48.06
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.12
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.56
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.66857
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71475
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69619
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,100.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,100.5
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,56.38
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,56.62
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.12
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.19
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.94
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99045
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99063
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.914
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,48.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,49.5
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.75
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,44.88
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,45.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.12
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,47.75
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.67181
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70471
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70318
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.27
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,59.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,3.12
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99243
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95984
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83328
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
