Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,56.62
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,57.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.75
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.25
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.25
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.25
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,47.88
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.75
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.38
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.67007
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7073
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70105
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,42.75
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,18.5
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.31
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,7.69
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98184
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98343
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97052
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.25
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.88
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,50.38
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,51.5
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.31
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.94
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,46.81
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68862
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70718
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.68267
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.88
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,63.25
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,64.38
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.19
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,6.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97241
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93158
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97226
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,37.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,47.19
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.75
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.5
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.67855
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68124
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69866
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,46.75
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,26.62
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,28.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.38
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.5
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98624
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98074
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97134
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,45.75
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,46.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.88
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,43.88
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.12
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,47.19
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.18
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.67813
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71344
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70361
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,55.25
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,27.88
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,28.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.44
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97226
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97708
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98914
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,38.5
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.38
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.12
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.12
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.88
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.62
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.75
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68527
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71026
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69583
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,47.62
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,38.25
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.94
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97989
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96085
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8472
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.25
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.12
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.12
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.88
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.19
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.94
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68505
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69284
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71896
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.12
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,50.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.94
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.19
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92767
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97739
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83175
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.25
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,7.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.69
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68182
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7164
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71746
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
