Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,48.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.94
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.19
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97705
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93622
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83453
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,41.12
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,45.88
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.38
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,6.62
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.13
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79586
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80819
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79944
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,54.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,33.5
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96564
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96008
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80505
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.88
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,35.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.25
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.12
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.75
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.75
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80658
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80526
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80056
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,44.25
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,16.75
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.12
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.75
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99338
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96545
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92087
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,93.62
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,93.75
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.62
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.38
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.56
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.31
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81347
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81234
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83264
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,103.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.38
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.19
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98727
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98083
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79678
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,58.25
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,58.38
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.25
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.38
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,46.5
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.62
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.62
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.5
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82687
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76522
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78079
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.44
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.94
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97598
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89566
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83789
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,42.5
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.62
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.88
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.13
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.56
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.69
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83462
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77673
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79687
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,51.62
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.31
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.5
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.56
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97086
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94958
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73996
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,39.38
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,39.88
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.25
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.75
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.56
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80758
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77527
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82855
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,47.25
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,38.25
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
