Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.19
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,2.38
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97342
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97241
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91516
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,36.38
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,36.75
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.62
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.88
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.75
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.19
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76562
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73861
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75955
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,47.38
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,47.38
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.44
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.81
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98379
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96222
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72256
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,49.75
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,49.88
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.75
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,34.62
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,34.75
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.75
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.12
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.25
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.12
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.13
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80819
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77057
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79919
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,43.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.07
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.44
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9826
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93368
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73541
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,49.75
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,50.38
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.88
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.38
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.44
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80682
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73684
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82812
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.5
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,58.12
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.06
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97906
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96347
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78244
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,48.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,48.25
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.12
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,32.5
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.87
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.5
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80377
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76721
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77536
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,56.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,41.12
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.81
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.06
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9704
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84527
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75732
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,32.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.12
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.06
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.63
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79538
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74206
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75238
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,40.38
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,23.75
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.06
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.75
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.19
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9754
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86679
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96426
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,40.38
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.62
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82031
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71054
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80261
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,49.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.31
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96402
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93222
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63595
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
