Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80188
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74969
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79593
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.38
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.81
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99179
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96149
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70474
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,50.62
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,50.75
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.62
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.25
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.06
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80755
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74981
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79599
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,59.12
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.25
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97821
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95239
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65072
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.5
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.75
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.69
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80481
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70752
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84814
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.12
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.5
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.944
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89917
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7977
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.5
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.62
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.12
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.25
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.25
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.37
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.63
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81082
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75497
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80816
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,25.12
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.94
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.81
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.63
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96042
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81045
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70043
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81219
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75332
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8197
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.56
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.88
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9335
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71362
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78973
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.25
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.69
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.56
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82296
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75232
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84372
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,31.75
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.87
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.69
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9617
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76861
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.62081
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,32.5
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,32.75
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.62
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.63
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81985
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7434
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80298
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
