Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,40.88
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.19
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.62
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98535
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72549
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74447
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.12
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.38
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.63
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79742
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74441
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80688
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.25
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,47.5
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,18.62
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.12
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.56
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9498
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88373
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65789
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.94
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81668
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76114
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85025
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,31.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,25.62
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.63
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.88
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.25
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78216
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85885
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70034
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.94
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81195
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76162
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82589
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.69
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.63
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83944
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89615
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6282
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.75
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.13
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80902
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75796
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82162
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.06
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.81
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.12
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94894
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67733
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7398
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.13
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.06
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82538
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76196
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85147
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,18.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.19
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.94
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96136
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70916
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73162
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.44
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.5
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.94
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82544
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72454
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85476
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,30.5
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,20.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.37
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9003
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93979
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94952
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
