Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.75
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.13
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81228
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75766
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81601
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,21.38
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,30.88
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.5
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.19
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.31
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90375
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90158
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68658
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.19
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81173
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75692
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84295
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,26.12
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.44
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.06
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88128
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89886
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65255
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.75
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80883
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72195
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84527
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,21.5
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,28.12
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,28.12
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,13.5
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.25
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95776
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9361
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78747
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.31
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81033
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.759
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80908
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,36.88
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.5
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.38
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93457
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90173
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74774
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.37
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.75
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80185
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78915
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83676
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,28.5
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.75
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.19
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.12
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83368
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91995
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75198
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.13
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82516
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75775
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80597
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.88
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.88
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,31.38
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,31.38
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.44
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-50.69
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85852
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74527
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.5458
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.56
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80771
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77816
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8136
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
