Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,21.88
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-50.12
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.44
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96335
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.58514
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73034
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.25
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.38
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,4.88
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.31
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80148
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7539
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8457
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.06
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.38
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-54.56
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95663
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91681
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.49175
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.12
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.12
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,4.75
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,4.75
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.75
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.69
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.25
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.13
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81097
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71322
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82214
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,31.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.19
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.44
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.06
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81555
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.66937
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79825
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.12
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.12
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80472
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7492
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81387
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,17.12
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-47.69
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8641
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.62634
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67254
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.44
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.56
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79574
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74762
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8518
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,23.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,23.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.69
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.75
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.25
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76501
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65866
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80041
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.62
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.5
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.56
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81534
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7088
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81268
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,18.88
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.69
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.69
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95163
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82171
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64944
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,4.88
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.88
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.44
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81662
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74435
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8135
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.02
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,29.12
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.19
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.06
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
