Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94391
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74292
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78231
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.38
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.5
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.38
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,4.75
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,4.88
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.75
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.94
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.87
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79669
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75042
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.845
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,32.62
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.31
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.63
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90231
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93957
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71536
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,5.38
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,5.38
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.38
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.06
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.62
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79815
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69921
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80093
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.28
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,31.38
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.87
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.44
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87195
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80798
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64239
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,5.5
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,5.5
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.13
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79867
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74676
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81588
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,19.88
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.63
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.75
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95874
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77252
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81973
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.88
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.88
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.12
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.12
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,6.12
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.12
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.06
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.87
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.75
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79651
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7492
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85287
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,34.38
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,19.5
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.25
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.07
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72512
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71023
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86468
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.75
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.88
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.31
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80496
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75116
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82043
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,18.38
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,18.38
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.75
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.13
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.25
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73495
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74896
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78216
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,5.88
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,5.88
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.88
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.44
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83041
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75601
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81595
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,19.5
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.13
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.19
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.75
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92514
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78582
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69253
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.56
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.31
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81686
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75451
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84167
