Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,29.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.37
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9042
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9491
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73889
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.06
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.37
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8042
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74789
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80914
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,16.12
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.38
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82293
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94833
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63381
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,6.25
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,6.75
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.62
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.69
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80758
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7507
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79852
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,21.12
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,30.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.87
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.69
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89926
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92889
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83825
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.38
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.38
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,7.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.81
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.37
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80221
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7464
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83639
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,23.5
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,29.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.87
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.56
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91885
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68414
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67898
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.25
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.87
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80334
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74844
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82773
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,26.5
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,26.5
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,18.25
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.19
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.31
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92834
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78247
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79156
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,6.25
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.38
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.88
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.19
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82214
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71832
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81222
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,29.62
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,29.75
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,21.75
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,15.75
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.13
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.06
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90713
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83661
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.703
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,6.88
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,6.88
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.88
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.75
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82382
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75027
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84521
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,23.62
