Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.87
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96054
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76489
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77786
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.38
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.12
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,6.5
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.25
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.81
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.44
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79864
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75015
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8464
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,14.38
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.94
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.19
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92441
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91376
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77249
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.12
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,7.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,7.38
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.5
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.69
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80627
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71072
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81695
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,27.62
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,30.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,16.12
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.94
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90704
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95926
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96869
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.31
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.13
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80267
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74939
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84228
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,24.62
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,24.75
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,34.62
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,27.5
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,27.5
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.06
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.88
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92663
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94308
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80591
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,7.75
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,7.88
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.75
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.5
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.94
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.37
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81244
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75137
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96228
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,31.12
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,25.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.37
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.31
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80578
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94308
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68893
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.19
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.68
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.06
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82361
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70755
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81326
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,22.5
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,35.38
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.81
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95273
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89593
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82058
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.75
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,7.12
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,7.25
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.12
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.94
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82611
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75171
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84237
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,35.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,29.12
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,15.12
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.31
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.87
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93933
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81637
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67965
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.62
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.88
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,6.75
