Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,7.12
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.87
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.13
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79419
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7431
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84387
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,28.75
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,22.75
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,13.75
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,14.12
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94958
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9292
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83279
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.12
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.5
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.31
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.44
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80139
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70074
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81082
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.81
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,37.75
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
871328,"LAKESIDE,BARTON",2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
